Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
932599,Eastfield Road Flats,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
932599,Eastfield Road Flats,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
932599,Eastfield Road Flats,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
932599,Eastfield Road Flats,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
932599,Eastfield Road Flats,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
932599,Eastfield Road Flats,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
