Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
932599,Eastfield Road Flats,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
932599,Eastfield Road Flats,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
932599,Eastfield Road Flats,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
932599,Eastfield Road Flats,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
932599,Eastfield Road Flats,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
932599,Eastfield Road Flats,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.88
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
932599,Eastfield Road Flats,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
932599,Eastfield Road Flats,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
