Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
932599,Eastfield Road Flats,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
932599,Eastfield Road Flats,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
932599,Eastfield Road Flats,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
932599,Eastfield Road Flats,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
932599,Eastfield Road Flats,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.4
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
932599,Eastfield Road Flats,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.3
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
932599,Eastfield Road Flats,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.3
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
932599,Eastfield Road Flats,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
