Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.3
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
932599,Eastfield Road Flats,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.3
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
932599,Eastfield Road Flats,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.33
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.3
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
932599,Eastfield Road Flats,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.3
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
932599,Eastfield Road Flats,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.2
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
932599,Eastfield Road Flats,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.2
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
932599,Eastfield Road Flats,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.1
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
932599,Eastfield Road Flats,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.1
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
932599,Eastfield Road Flats,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
