Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.1
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
932599,Eastfield Road Flats,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.1
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
932599,Eastfield Road Flats,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.0
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
932599,Eastfield Road Flats,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.0
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
932599,Eastfield Road Flats,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.0
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
932599,Eastfield Road Flats,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,19.9
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
932599,Eastfield Road Flats,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.9
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
932599,Eastfield Road Flats,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.75
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.9
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
