Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
932599,Eastfield Road Flats,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.9
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
932599,Eastfield Road Flats,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,19.8
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
932599,Eastfield Road Flats,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.8
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
932599,Eastfield Road Flats,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.8
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
932599,Eastfield Road Flats,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.8
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
932599,Eastfield Road Flats,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,19.8
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
932599,Eastfield Road Flats,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.8
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
932599,Eastfield Road Flats,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.31
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
