Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.6
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
932599,Eastfield Road Flats,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.5
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
932599,Eastfield Road Flats,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.5
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
932599,Eastfield Road Flats,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.15
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.5
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
932599,Eastfield Road Flats,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.5
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
932599,Eastfield Road Flats,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.5
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
932599,Eastfield Road Flats,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.5
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
932599,Eastfield Road Flats,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.62
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.5
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
932599,Eastfield Road Flats,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.85
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.58
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
