Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
932599,Eastfield Road Flats,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
932599,Eastfield Road Flats,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
932599,Eastfield Road Flats,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
932599,Eastfield Road Flats,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
932599,Eastfield Road Flats,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
932599,Eastfield Road Flats,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
932599,Eastfield Road Flats,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
