Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
932599,Eastfield Road Flats,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
932599,Eastfield Road Flats,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
932599,Eastfield Road Flats,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.7
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
932599,Eastfield Road Flats,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
932599,Eastfield Road Flats,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
