Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
932599,Eastfield Road Flats,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
932599,Eastfield Road Flats,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.37
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
932599,Eastfield Road Flats,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
932599,Eastfield Road Flats,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.5
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
932599,Eastfield Road Flats,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
932599,Eastfield Road Flats,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.18
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
932599,Eastfield Road Flats,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.27
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.17
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
