Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
932599,Eastfield Road Flats,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
932599,Eastfield Road Flats,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
932599,Eastfield Road Flats,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
932599,Eastfield Road Flats,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.54
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
932599,Eastfield Road Flats,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
932599,Eastfield Road Flats,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.34
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
