Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
932599,Eastfield Road Flats,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
932599,Eastfield Road Flats,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
932599,Eastfield Road Flats,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
932599,Eastfield Road Flats,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
932599,Eastfield Road Flats,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,41.4
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
932599,Eastfield Road Flats,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.9
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
932599,Eastfield Road Flats,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.73
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
