Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
932599,Eastfield Road Flats,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
932599,Eastfield Road Flats,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
932599,Eastfield Road Flats,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
932599,Eastfield Road Flats,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.33
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
932599,Eastfield Road Flats,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
932599,Eastfield Road Flats,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
932599,Eastfield Road Flats,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
932599,Eastfield Road Flats,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
