Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
932599,Eastfield Road Flats,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
932599,Eastfield Road Flats,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
932599,Eastfield Road Flats,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
932599,Eastfield Road Flats,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
932599,Eastfield Road Flats,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
932599,Eastfield Road Flats,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
