Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
932599,Eastfield Road Flats,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
932599,Eastfield Road Flats,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
932599,Eastfield Road Flats,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
932599,Eastfield Road Flats,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
932599,Eastfield Road Flats,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
932599,Eastfield Road Flats,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
932599,Eastfield Road Flats,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
932599,Eastfield Road Flats,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.45
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
