Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,70.4
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,19.4
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
932599,Eastfield Road Flats,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
932599,Eastfield Road Flats,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,70.8
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
932599,Eastfield Road Flats,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,65.7
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
932599,Eastfield Road Flats,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
932599,Eastfield Road Flats,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
932599,Eastfield Road Flats,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.55
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,68.4
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
932599,Eastfield Road Flats,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
932599,Eastfield Road Flats,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
