Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
932599,Eastfield Road Flats,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,68.1
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
932599,Eastfield Road Flats,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,60.8
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
932599,Eastfield Road Flats,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
932599,Eastfield Road Flats,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.1
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
932599,Eastfield Road Flats,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,19.1
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
932599,Eastfield Road Flats,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,67.1
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
932599,Eastfield Road Flats,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,19.1
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
932599,Eastfield Road Flats,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.21
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
