Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
932599,Eastfield Road Flats,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.21
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
932599,Eastfield Road Flats,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,19.2
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
932599,Eastfield Road Flats,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,19.3
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
932599,Eastfield Road Flats,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
932599,Eastfield Road Flats,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
932599,Eastfield Road Flats,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
932599,Eastfield Road Flats,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
932599,Eastfield Road Flats,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
