Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.48
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.4
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
932599,Eastfield Road Flats,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
932599,Eastfield Road Flats,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
932599,Eastfield Road Flats,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
932599,Eastfield Road Flats,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
932599,Eastfield Road Flats,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.15
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
