Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
932599,Eastfield Road Flats,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.3
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
932599,Eastfield Road Flats,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
932599,Eastfield Road Flats,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
932599,Eastfield Road Flats,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
932599,Eastfield Road Flats,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
932599,Eastfield Road Flats,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
