Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
932599,Eastfield Road Flats,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
932599,Eastfield Road Flats,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
932599,Eastfield Road Flats,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
932599,Eastfield Road Flats,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
932599,Eastfield Road Flats,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,62.8
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
932599,Eastfield Road Flats,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.7
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
932599,Eastfield Road Flats,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
