Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,79.1
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
932599,Eastfield Road Flats,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,86.2
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
932599,Eastfield Road Flats,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.79
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,72.8
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
932599,Eastfield Road Flats,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,68.4
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
932599,Eastfield Road Flats,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
932599,Eastfield Road Flats,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.09
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.5
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.2
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.7
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
932599,Eastfield Road Flats,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.28
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.21
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.7
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
932599,Eastfield Road Flats,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.7
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
932599,Eastfield Road Flats,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.77
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
