Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.07
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.3
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
932599,Eastfield Road Flats,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.4
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.54
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
932599,Eastfield Road Flats,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
932599,Eastfield Road Flats,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
932599,Eastfield Road Flats,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
932599,Eastfield Road Flats,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.1
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
932599,Eastfield Road Flats,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
932599,Eastfield Road Flats,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
