Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.42
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
932599,Eastfield Road Flats,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
932599,Eastfield Road Flats,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
932599,Eastfield Road Flats,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
932599,Eastfield Road Flats,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
932599,Eastfield Road Flats,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
