Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
932599,Eastfield Road Flats,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
932599,Eastfield Road Flats,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.26
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
932599,Eastfield Road Flats,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.38
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
932599,Eastfield Road Flats,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
932599,Eastfield Road Flats,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
