Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
932599,Eastfield Road Flats,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
932599,Eastfield Road Flats,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
