Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
932599,Eastfield Road Flats,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
932599,Eastfield Road Flats,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.42
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
932599,Eastfield Road Flats,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.7
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.74
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
932599,Eastfield Road Flats,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.78
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
932599,Eastfield Road Flats,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.86
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
932599,Eastfield Road Flats,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
932599,Eastfield Road Flats,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
