Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.7
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
932599,Eastfield Road Flats,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
932599,Eastfield Road Flats,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
932599,Eastfield Road Flats,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
