Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
932599,Eastfield Road Flats,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
932599,Eastfield Road Flats,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
932599,Eastfield Road Flats,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.86
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
932599,Eastfield Road Flats,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
932599,Eastfield Road Flats,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
932599,Eastfield Road Flats,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
932599,Eastfield Road Flats,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
