Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
932599,Eastfield Road Flats,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
932599,Eastfield Road Flats,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
932599,Eastfield Road Flats,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
932599,Eastfield Road Flats,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
932599,Eastfield Road Flats,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
932599,Eastfield Road Flats,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
932599,Eastfield Road Flats,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
932599,Eastfield Road Flats,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
