Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
932599,Eastfield Road Flats,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
932599,Eastfield Road Flats,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
932599,Eastfield Road Flats,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,24.4
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
932599,Eastfield Road Flats,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.07
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
932599,Eastfield Road Flats,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.84
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,24.5
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.94
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,24.6
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
932599,Eastfield Road Flats,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.05
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
