Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,24.6
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
932599,Eastfield Road Flats,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.26
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.08
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,24.7
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
932599,Eastfield Road Flats,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.83
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.95
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
932599,Eastfield Road Flats,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.14
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
932599,Eastfield Road Flats,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.78
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.24
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
932599,Eastfield Road Flats,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
932599,Eastfield Road Flats,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,24.9
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
932599,Eastfield Road Flats,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,24.9
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
