Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
932599,Eastfield Road Flats,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.07
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,24.9
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
932599,Eastfield Road Flats,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,24.9
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
932599,Eastfield Road Flats,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,24.9
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
932599,Eastfield Road Flats,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,24.9
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
932599,Eastfield Road Flats,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,59.3
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,24.9
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
932599,Eastfield Road Flats,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,24.9
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
932599,Eastfield Road Flats,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
932599,Eastfield Road Flats,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
