Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
932599,Eastfield Road Flats,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
932599,Eastfield Road Flats,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
932599,Eastfield Road Flats,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
932599,Eastfield Road Flats,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,59.3
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
932599,Eastfield Road Flats,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
932599,Eastfield Road Flats,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
932599,Eastfield Road Flats,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.34
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
932599,Eastfield Road Flats,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
