Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,24.8
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
932599,Eastfield Road Flats,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,24.7
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
932599,Eastfield Road Flats,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,24.7
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
932599,Eastfield Road Flats,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,69.4
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,24.7
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
932599,Eastfield Road Flats,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,24.7
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
932599,Eastfield Road Flats,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,24.7
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
932599,Eastfield Road Flats,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.18
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,24.7
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
932599,Eastfield Road Flats,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,24.7
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
932599,Eastfield Road Flats,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,34.7
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
