Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
932599,Eastfield Road Flats,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
932599,Eastfield Road Flats,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.39
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
932599,Eastfield Road Flats,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.77
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.14
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
932599,Eastfield Road Flats,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
932599,Eastfield Road Flats,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
