Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
932599,Eastfield Road Flats,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.33
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
932599,Eastfield Road Flats,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.28
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
932599,Eastfield Road Flats,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
932599,Eastfield Road Flats,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.33
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
932599,Eastfield Road Flats,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
932599,Eastfield Road Flats,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.76
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
932599,Eastfield Road Flats,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.03
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
