Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
932599,Eastfield Road Flats,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
932599,Eastfield Road Flats,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.77
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
932599,Eastfield Road Flats,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
932599,Eastfield Road Flats,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.17
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
932599,Eastfield Road Flats,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
932599,Eastfield Road Flats,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
932599,Eastfield Road Flats,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
932599,Eastfield Road Flats,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.54
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
