Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
932599,Eastfield Road Flats,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
932599,Eastfield Road Flats,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.87
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
932599,Eastfield Road Flats,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
932599,Eastfield Road Flats,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.36
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
932599,Eastfield Road Flats,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.83
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
932599,Eastfield Road Flats,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
932599,Eastfield Road Flats,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
