Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
932599,Eastfield Road Flats,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.96
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
932599,Eastfield Road Flats,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.52
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,34.3
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
932599,Eastfield Road Flats,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.94
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
932599,Eastfield Road Flats,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.67
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.53
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
932599,Eastfield Road Flats,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.9
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
932599,Eastfield Road Flats,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.92
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
932599,Eastfield Road Flats,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
