Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
932599,Eastfield Road Flats,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
932599,Eastfield Road Flats,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.64
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
932599,Eastfield Road Flats,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
932599,Eastfield Road Flats,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
932599,Eastfield Road Flats,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
932599,Eastfield Road Flats,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.18
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.95
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
932599,Eastfield Road Flats,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
