Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
932599,Eastfield Road Flats,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
932599,Eastfield Road Flats,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.54
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
932599,Eastfield Road Flats,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
932599,Eastfield Road Flats,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
932599,Eastfield Road Flats,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
932599,Eastfield Road Flats,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
932599,Eastfield Road Flats,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
