Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
932599,Eastfield Road Flats,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
932599,Eastfield Road Flats,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
932599,Eastfield Road Flats,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.32
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.18
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
932599,Eastfield Road Flats,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.33
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
932599,Eastfield Road Flats,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
932599,Eastfield Road Flats,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.4
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
