Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
932599,Eastfield Road Flats,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.46
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,55.9
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.2
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
932599,Eastfield Road Flats,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
932599,Eastfield Road Flats,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
932599,Eastfield Road Flats,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
932599,Eastfield Road Flats,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.48
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.95
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,44.6
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.93
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.21
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
