Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.17
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
932599,Eastfield Road Flats,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
932599,Eastfield Road Flats,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
932599,Eastfield Road Flats,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.08
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
932599,Eastfield Road Flats,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
932599,Eastfield Road Flats,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
932599,Eastfield Road Flats,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
