Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.21
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
932599,Eastfield Road Flats,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.04
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
932599,Eastfield Road Flats,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
932599,Eastfield Road Flats,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.76
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.4
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
932599,Eastfield Road Flats,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
