Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
932599,Eastfield Road Flats,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.35
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
932599,Eastfield Road Flats,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
932599,Eastfield Road Flats,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
932599,Eastfield Road Flats,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
932599,Eastfield Road Flats,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
932599,Eastfield Road Flats,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
