Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
932599,Eastfield Road Flats,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
932599,Eastfield Road Flats,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
932599,Eastfield Road Flats,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
932599,Eastfield Road Flats,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
932599,Eastfield Road Flats,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
932599,Eastfield Road Flats,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
932599,Eastfield Road Flats,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
