Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
932599,Eastfield Road Flats,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
932599,Eastfield Road Flats,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
932599,Eastfield Road Flats,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
932599,Eastfield Road Flats,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
932599,Eastfield Road Flats,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
932599,Eastfield Road Flats,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
932599,Eastfield Road Flats,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
