Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
932599,Eastfield Road Flats,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
932599,Eastfield Road Flats,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.33
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.21
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
932599,Eastfield Road Flats,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
932599,Eastfield Road Flats,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.11
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
932599,Eastfield Road Flats,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
932599,Eastfield Road Flats,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
932599,Eastfield Road Flats,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.94
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
