Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.08
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
932599,Eastfield Road Flats,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.08
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
932599,Eastfield Road Flats,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.36
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
932599,Eastfield Road Flats,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.75
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.28
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,50.4
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
932599,Eastfield Road Flats,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.24
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
932599,Eastfield Road Flats,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
932599,Eastfield Road Flats,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
