Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
932599,Eastfield Road Flats,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
932599,Eastfield Road Flats,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
932599,Eastfield Road Flats,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
932599,Eastfield Road Flats,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
932599,Eastfield Road Flats,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
932599,Eastfield Road Flats,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
932599,Eastfield Road Flats,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
