Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
932599,Eastfield Road Flats,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
932599,Eastfield Road Flats,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,68.4
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
932599,Eastfield Road Flats,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,60.7
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
932599,Eastfield Road Flats,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
932599,Eastfield Road Flats,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.11
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
932599,Eastfield Road Flats,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,66.5
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
932599,Eastfield Road Flats,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,70.3
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
932599,Eastfield Road Flats,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
