Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,24.1
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
932599,Eastfield Road Flats,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
932599,Eastfield Road Flats,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.69
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,24.2
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
932599,Eastfield Road Flats,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.37
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,24.3
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
932599,Eastfield Road Flats,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
932599,Eastfield Road Flats,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
932599,Eastfield Road Flats,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
932599,Eastfield Road Flats,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
