Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,11.7
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
932599,Eastfield Road Flats,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
932599,Eastfield Road Flats,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
932599,Eastfield Road Flats,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
932599,Eastfield Road Flats,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.35
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
932599,Eastfield Road Flats,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
