Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.8
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
932599,Eastfield Road Flats,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
932599,Eastfield Road Flats,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
932599,Eastfield Road Flats,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,24.0
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
932599,Eastfield Road Flats,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.88
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
