Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
932599,Eastfield Road Flats,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
932599,Eastfield Road Flats,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
932599,Eastfield Road Flats,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.56
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
932599,Eastfield Road Flats,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
932599,Eastfield Road Flats,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,23.9
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
932599,Eastfield Road Flats,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.41
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
932599,Eastfield Road Flats,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.35
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
932599,Eastfield Road Flats,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.18
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
