Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
932599,Eastfield Road Flats,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,23.8
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
932599,Eastfield Road Flats,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
932599,Eastfield Road Flats,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.6
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
932599,Eastfield Road Flats,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
932599,Eastfield Road Flats,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.98
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
932599,Eastfield Road Flats,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
932599,Eastfield Road Flats,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.08
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
932599,Eastfield Road Flats,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
