Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
932599,Eastfield Road Flats,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.18
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
932599,Eastfield Road Flats,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
932599,Eastfield Road Flats,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.86
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
932599,Eastfield Road Flats,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.07
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
932599,Eastfield Road Flats,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.9
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
932599,Eastfield Road Flats,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
932599,Eastfield Road Flats,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.72
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
