Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
932599,Eastfield Road Flats,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
932599,Eastfield Road Flats,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
932599,Eastfield Road Flats,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.76
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
932599,Eastfield Road Flats,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.07
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
932599,Eastfield Road Flats,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
932599,Eastfield Road Flats,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
932599,Eastfield Road Flats,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,14.2
