Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
932599,Eastfield Road Flats,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
932599,Eastfield Road Flats,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.93
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.02
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
932599,Eastfield Road Flats,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.09
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
932599,Eastfield Road Flats,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
932599,Eastfield Road Flats,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.64
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
