Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
932599,Eastfield Road Flats,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.33
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.28
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
932599,Eastfield Road Flats,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.77
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
932599,Eastfield Road Flats,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.96
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
932599,Eastfield Road Flats,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.89
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.06
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
932599,Eastfield Road Flats,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.9
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
932599,Eastfield Road Flats,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
932599,Eastfield Road Flats,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
