Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
932599,Eastfield Road Flats,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.6
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
932599,Eastfield Road Flats,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
932599,Eastfield Road Flats,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
932599,Eastfield Road Flats,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
932599,Eastfield Road Flats,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
932599,Eastfield Road Flats,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.98
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
932599,Eastfield Road Flats,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
932599,Eastfield Road Flats,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
