Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
932599,Eastfield Road Flats,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
932599,Eastfield Road Flats,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
932599,Eastfield Road Flats,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
932599,Eastfield Road Flats,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.9
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,9.9
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
932599,Eastfield Road Flats,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,15.3
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.4
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
932599,Eastfield Road Flats,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,12.2
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
